Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79965
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90393
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70623
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80603
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88501
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80569
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82702
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85962
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8811
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86542
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89975
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90307
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8793
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89624
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
