Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91189
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86453
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88418
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90817
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83023
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91299
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.863
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90491
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89773
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
