Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92193
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87448
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89535
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92749
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86441
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
