Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84906
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90881
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85879
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89651
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89023
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87585
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85422
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85516
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
