Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8855
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
