Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90915
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92712
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91547
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89892
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82019
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91437
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77398
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80319
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88913
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80581
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80578
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8934
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
