Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8739
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81765
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79419
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90124
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83359
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
