Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87912
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84024
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89468
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69976
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54833
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69702
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60433
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80142
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94989
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.41082
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87085
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89941
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76651
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
