Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87127
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.793
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.87
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80505
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77752
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.24508
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79232
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4536
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79678
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59872
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78845
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89737
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8063
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80316
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79052
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83508
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86316
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
