Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80606
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87472
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86715
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90658
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90106
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8154
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84631
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9151
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85064
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
