Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90158
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84482
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92309
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
