Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66552
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61437
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62368
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.06
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78311
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56289
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60797
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59982
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62667
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58373
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47506
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
