Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.56
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48904
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.44
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62631
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52596
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.13
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44546
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.81
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6145
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70364
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65054
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67236
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66436
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,72.25
