Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5791
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.82
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59344
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71331
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69326
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79696
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.63
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71844
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62551
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58807
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68905
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.13
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8522
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77978
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65484
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
