Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90161
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82086
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7304
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88348
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75784
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8453
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88858
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8826
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88363
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84829
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79083
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90918
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87897
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78808
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88632
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87778
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88742
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82113
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87485
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92544
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84497
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89374
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
