Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8948
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93408
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88177
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85119
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86905
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
