Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83236
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83389
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87292
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91702
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90774
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89334
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92532
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
