Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87799
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9241
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85803
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91299
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
