Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85916
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87823
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8674
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88315
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89224
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87179
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89453
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
