Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84439
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84573
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89368
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8457
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79538
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92566
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85675
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88635
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92566
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84555
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8735
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85211
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90332
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91235
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
