Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88724
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92331
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91748
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88431
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88586
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85071
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86932
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84613
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90011
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
