Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8547
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87817
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87372
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90237
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77502
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84594
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83859
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83951
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89526
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90091
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85946
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90698
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.88
