Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89932
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8891
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91788
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82486
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88901
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88305
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8323
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8092
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87567
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81802
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
