Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88428
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90964
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89551
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93631
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
