Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93198
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82196
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72039
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9147
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77649
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74762
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86239
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78448
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76495
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7528
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
