Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62179
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58987
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60476
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.81
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84707
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62512
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8136
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54678
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85406
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73809
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60845
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.13
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55126
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8688
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58093
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
