Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.94
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85812
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63482
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80145
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65832
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.56
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80175
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6394
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76068
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72055
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72845
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54531
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.81
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76919
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51812
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61361
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.19
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58117
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69143
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73053
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
