Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56085
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.06
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57464
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.56
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61059
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63873
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.31
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72085
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75839
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75116
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.31
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59796
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64956
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
