Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67214
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8013
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72677
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63836
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67102
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7648
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61566
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69635
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75787
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63525
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
