Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82086
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67932
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80179
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66705
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89059
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85055
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64761
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,15.75
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,14.62
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81161
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70663
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,21.38
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85116
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82434
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,17.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,4.5
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,15.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75579
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,22.25
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,20.88
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90713
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85827
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,19.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,22.38
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88608
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,17.38
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,20.5
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8992
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84024
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,11.88
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,18.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88067
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87497
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
