Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,32.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8529
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,15.62
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83642
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,28.25
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,23.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,40.25
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86178
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,27.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,18.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90695
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,16.5
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,19.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85388
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,18.25
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,53.88
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91653
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89892
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,21.5
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,47.12
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8963
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,53.62
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86203
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,16.12
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,36.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,49.75
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,50.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84949
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
