Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,19.62
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,57.25
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,15.5
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.62
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86737
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,21.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,66.38
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,81.38
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,55.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,30.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,26.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,15.88
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,34.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,28.25
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90845
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93048
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,16.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91888
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,17.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88324
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,20.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,46.12
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89169
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
