Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,16.75
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,34.88
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,20.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,17.38
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,44.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,58.88
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,21.62
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,85.38
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,19.38
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91269
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,58.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87915
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,15.38
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,61.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8703
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,21.12
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,49.75
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,18.38
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,64.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88989
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,66.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89697
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,20.25
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,67.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
