Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92016
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87811
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,26.62
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,65.25
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,36.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9223
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,57.75
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88653
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88922
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,15.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,96.12
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89706
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,104.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,28.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,104.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,30.25
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,34.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,86.62
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,103.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,116.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,21.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,116.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,10.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,65.25
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,42.38
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,10.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,33.38
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,25.62
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86694
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,32.5
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
