Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74606
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,33.25
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,16.12
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7456
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.13
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83267
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76806
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,38.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,16.38
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,15.88
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80102
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71655
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,75.75
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,10.88
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,75.75
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.88
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81466
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69772
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,81.25
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,16.5
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82995
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80841
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,46.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8269
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73141
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,46.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.75
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,31.38
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83001
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7265
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,16.75
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86883
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88675
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,31.5
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,46.75
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90985
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,18.75
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
