Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8837
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,35.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,25.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80395
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,9.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,27.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87951
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,35.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88602
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,61.75
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,32.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82376
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,63.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90457
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,9.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,41.88
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87695
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,11.12
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,43.5
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,55.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,44.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9013
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,15.12
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,41.12
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,6.38
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
