Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,28.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8219
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,31.62
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90369
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,33.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,19.12
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92935
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67108
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82779
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,34.75
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,4.25
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.30074
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,36.38
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,3.75
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,15.88
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.75
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.25377
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,33.62
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,3.5
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55486
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,6.88
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,41.5
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,3.5
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71249
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,34.88
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,3.88
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80926
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,23.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,4.5
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89435
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,27.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,26.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,4.12
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7055
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
