Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,43.25
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,11.88
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80005
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,45.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85336
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,18.38
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.75
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76782
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,7.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68991
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70758
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,27.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76709
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,7.62
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,37.62
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9021
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86545
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83133
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93631
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,44.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86859
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84118
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,39.62
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.63
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90753
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73895
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
