Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,40.25
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,14.75
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79126
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90216
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,44.38
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,53.38
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.906
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,47.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,59.62
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,47.12
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,4.62
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,11.38
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,37.38
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,40.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,55.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,67.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83456
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,20.88
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,73.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,16.12
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
