Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,10.62
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,68.62
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92053
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,53.38
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,38.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,55.25
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88397
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,40.75
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,62.38
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86743
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88312
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93008
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,8.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,25.75
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,20.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,6.88
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,42.38
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,41.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90323
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
