Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,26.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89688
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77963
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,17.75
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,28.75
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,21.38
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59222
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,18.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,25.25
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.06
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67553
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,13.12
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,23.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,28.75
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,7.12
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6669
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,24.88
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65988
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,39.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93619
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72192
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71618
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,9.5
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.12
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.75
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,7.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.44
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91543
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7854
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,6.25
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,25.12
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.12
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71414
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,32.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63775
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
