Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,16.88
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,42.25
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5353
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,26.62
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,41.88
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.56
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44091
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,24.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.62
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,11.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53176
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,25.25
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,43.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,5.12
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59847
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,31.5
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,45.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.12
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67263
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,24.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,45.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,16.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67465
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,27.12
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,47.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,10.38
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64392
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,31.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,46.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63986
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,32.38
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,44.12
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,29.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.81
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55422
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,31.62
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,63.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,50.38
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.93
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
