Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50695
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,24.12
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,64.75
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,16.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66854
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,23.25
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,52.12
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.38
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66827
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,32.62
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,51.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75045
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,32.12
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,48.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,10.75
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70822
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,26.75
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,40.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,10.5
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80835
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,22.62
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,42.38
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.695
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,36.12
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,49.12
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.88
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77829
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,36.25
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,50.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81958
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,35.5
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,49.5
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78494
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,31.12
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,50.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
