Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83615
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,28.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,49.88
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72772
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,35.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,51.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.31
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65505
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,23.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,49.62
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73477
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,16.25
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,34.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70941
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,16.38
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,31.5
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.25
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7507
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,9.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,31.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86395
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85434
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92035
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,8.62
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90353
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87552
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83111
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,19.75
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90814
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83621
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62667
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.12
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.88
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.88
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90054
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83938
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56921
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,11.88
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,21.75
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,12.38
