Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.81
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90765
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88138
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64047
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,20.75
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,25.5
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91839
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73593
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,25.38
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91574
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75299
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,28.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74737
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,20.5
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,27.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89877
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8493
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,33.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,41.38
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90347
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90079
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,29.88
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,24.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,26.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,35.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,48.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
