Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82513
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,17.62
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,76.38
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81775
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,74.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,28.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,74.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,17.25
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80438
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,24.38
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81543
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,20.25
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,49.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82394
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,49.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89978
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80661
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,20.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,48.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90066
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86731
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,81.38
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84314
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,17.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84356
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,19.5
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,36.25
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,18.38
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8215
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
