Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,17.12
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,94.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,116.38
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,27.38
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87799
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,16.25
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,63.62
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,29.38
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82232
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,64.88
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82962
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,25.12
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,69.62
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,85.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81155
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,25.88
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,64.38
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78778
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,31.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,63.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,15.25
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82748
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.5
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,25.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,69.5
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85901
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,22.62
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,67.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86532
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,15.75
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,57.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81085
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,55.38
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,18.25
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8341
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
