Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,56.25
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,26.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83313
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,19.38
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,62.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,16.38
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89126
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,15.25
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,42.62
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,28.5
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9238
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92703
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,9.62
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,41.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,26.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88263
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,11.62
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,31.25
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90701
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,55.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83508
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,15.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,8.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,16.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82831
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,10.25
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,33.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78408
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,10.75
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88714
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,11.62
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,42.88
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,8.5
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84082
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
