Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,30.12
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,21.62
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.81
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,37.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,18.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,29.62
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,7.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,30.75
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93701
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,29.12
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,10.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,46.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,24.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,29.38
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,10.88
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,57.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
