Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,36.62
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,39.62
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,11.5
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,58.5
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,58.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,48.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,42.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,22.5
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91962
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,10.88
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,45.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,38.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,50.38
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,11.88
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,71.5
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
