Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,51.75
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,49.38
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,42.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,16.12
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,43.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,12.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,37.88
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,7.5
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,47.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,29.38
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,17.5
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,48.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86862
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,42.75
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85672
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,11.75
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,41.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
