Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88608
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,11.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,32.25
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,41.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89023
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,31.25
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,37.12
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,28.25
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85949
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,17.62
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,38.75
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,14.88
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,71.5
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,39.38
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.888
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77731
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,14.5
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,79.25
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9201
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7756
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,60.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89007
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,21.88
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,49.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,31.12
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,65.62
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,56.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,46.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90295
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,57.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
