Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6849
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,13.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,27.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.19
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56759
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,30.75
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.69
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58883
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,27.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90066
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83108
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50582
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,17.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,14.88
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,11.5
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90024
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61611
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,24.5
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.31
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81421
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76767
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,7.38
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,19.88
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.88
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50103
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,7.5
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,9.12
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.31
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55181
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,6.38
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58584
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,7.62
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,26.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,14.12
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71041
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
