Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,27.12
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,37.75
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,17.5
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62271
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,8.25
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,24.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,26.5
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,10.88
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.88
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59075
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,27.12
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.81
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93976
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59982
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.88
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.19
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62216
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,7.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,20.12
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,11.38
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73068
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,23.5
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75259
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,23.5
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,30.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.13
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5447
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,32.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.63
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59127
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,17.88
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,38.62
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.81
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54479
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,17.5
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,46.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71618
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
