Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,18.12
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,41.25
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,24.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,17.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64208
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,55.62
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.31
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61422
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,37.38
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,55.25
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58337
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,41.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,54.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,11.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.25
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52569
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,38.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.43
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63815
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,46.88
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,60.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.06
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71194
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,48.38
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,61.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,11.12
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66052
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,44.38
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,59.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67056
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,45.88
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,59.12
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59377
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,44.62
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,61.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.75
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79886
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
