Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,27.62
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,49.38
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64862
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,37.25
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,52.5
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57412
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,34.5
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,50.75
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.19
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57803
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,37.75
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,47.88
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,10.25
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.38
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63427
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,35.5
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,51.12
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74194
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,35.75
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,51.12
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7752
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,33.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,51.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7402
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,31.75
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,47.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,16.5
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82586
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,15.62
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,51.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85132
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,8.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,30.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,24.38
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68853
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
