Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,17.62
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,33.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73291
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,35.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83255
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73742
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,7.5
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,16.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,20.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,14.75
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.63
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8876
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80203
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58755
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,11.12
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86996
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85415
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72552
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,7.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,16.75
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,6.88
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.56
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81567
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89233
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72088
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,7.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,14.25
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.88
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86337
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88562
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86606
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,7.62
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90805
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90716
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82736
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,15.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80923
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,13.5
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,13.38
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,18.25
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85217
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,22.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
