Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92581
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85672
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,25.75
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87948
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,10.75
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,24.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,24.75
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90338
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,12.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,26.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91589
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,11.75
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,26.75
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,29.88
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,12.25
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,29.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,27.38
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,76.12
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92355
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,61.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,44.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,41.88
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,16.5
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
