Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,20.25
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,34.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,16.38
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,37.5
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,43.12
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,16.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,52.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,43.88
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,15.5
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,32.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,13.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,16.25
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.62
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,25.88
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93729
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,15.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,35.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,57.75
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91901
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,47.88
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,65.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,48.88
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,65.38
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,18.38
