Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,20.62
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,66.5
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,25.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,39.75
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,16.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,62.5
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,15.12
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,58.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,83.62
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,28.12
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,51.75
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94046
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,55.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85052
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,55.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,23.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8562
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,44.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,29.25
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90188
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,38.25
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,58.75
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
