Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91348
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,51.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,84.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,15.25
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,84.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,109.5
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,60.38
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,75.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,122.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,122.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,67.62
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,102.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,26.5
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,102.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,18.75
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,72.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,52.5
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,103.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,103.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,14.25
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,33.75
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90823
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89758
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,27.5
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,79.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93509
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
