Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,68.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,60.12
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89911
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,26.75
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,62.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,63.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,66.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88742
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,43.75
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.88
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,27.5
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76513
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,12.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,30.25
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76376
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,11.88
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,26.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70983
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,40.38
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,8.25
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,15.75
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.31
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.798
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,49.62
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,21.62
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8096
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
