Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,66.25
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,21.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84955
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,30.25
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.88
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,18.88
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86041
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,37.12
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,21.88
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,16.62
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,43.38
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,19.5
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,59.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,53.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.62
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,47.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,35.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,54.75
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
