Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,58.25
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,65.5
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,54.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,40.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,16.5
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,77.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,10.5
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,47.25
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,48.12
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,43.88
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,56.12
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,44.12
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,16.38
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,17.62
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,51.25
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,37.5
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,13.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,53.38
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,12.25
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
